Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.4
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.66
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
922553,COLEMAN ROAD,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.91
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.27
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.82
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.02
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.91
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
922553,COLEMAN ROAD,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.73
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.85
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.1
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.5
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.17
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.49
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
922553,COLEMAN ROAD,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.58
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.89
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.11
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.02
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,12.9
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
922553,COLEMAN ROAD,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.56
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.59
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.88
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,13.0
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.04
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.59
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
922553,COLEMAN ROAD,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.72
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.88
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.79
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.99
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,13.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.31
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,77.69
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
922553,COLEMAN ROAD,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.79
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.32
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.94
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.28
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.44
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.09
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
922553,COLEMAN ROAD,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.92
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.73
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.39
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.32
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
