Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,12.8
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.86
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.48
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
922553,COLEMAN ROAD,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.87
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.22
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.88
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
922553,COLEMAN ROAD,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.39
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.15
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.2
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.51
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,12.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.6
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
922553,COLEMAN ROAD,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.8
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.86
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
922553,COLEMAN ROAD,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.65
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.06
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
922553,COLEMAN ROAD,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.28
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.54
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.51
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,14.3
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.35
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.2
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
922553,COLEMAN ROAD,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.04
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,14.3
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.99
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.44
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
922553,COLEMAN ROAD,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.72
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.1
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.51
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.7
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,14.4
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
