Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.66
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
922553,COLEMAN ROAD,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.41
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.8
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.61
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.28
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.05
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
922553,COLEMAN ROAD,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.97
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.77
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,14.7
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.46
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.14
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
922553,COLEMAN ROAD,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.17
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.7
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.59
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.3
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,14.8
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.58
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.96
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.39
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
922553,COLEMAN ROAD,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.72
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.32
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.15
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.35
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.11
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.42
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
922553,COLEMAN ROAD,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.56
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.08
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.93
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.15
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.07
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.78
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.45
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
922553,COLEMAN ROAD,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.8
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.73
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.0
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.41
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.75
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
922553,COLEMAN ROAD,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.66
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.84
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.61
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.4
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.79
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.16
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.99
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
922553,COLEMAN ROAD,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.21
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.99
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.97
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.3
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.9
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
