Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.48
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.58
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
922553,COLEMAN ROAD,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.66
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.74
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.23
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.2
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.9
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.55
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.92
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.16
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
922553,COLEMAN ROAD,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.35
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.62
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.07
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.44
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.33
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
922553,COLEMAN ROAD,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.82
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.79
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.89
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.22
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.9
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.25
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.85
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.29
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
922553,COLEMAN ROAD,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.07
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.41
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.65
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.6
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.2
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.04
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,15.1
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.66
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.07
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.21
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
922553,COLEMAN ROAD,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.44
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.17
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.82
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,152.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.51
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.37
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.1
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.01
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
922553,COLEMAN ROAD,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.51
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,44.51
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.7
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.3
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,178.7
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.18
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.98
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,100.71
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
922553,COLEMAN ROAD,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.73
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.35
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.74
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,49.0
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,137.2
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,169.3
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.3
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.64
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
