Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,15.1
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.92
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.14
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.08
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
922553,COLEMAN ROAD,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.15
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.18
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.22
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.4
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.0
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.2
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.5
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.21
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.13
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.11
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
922553,COLEMAN ROAD,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.96
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.21
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.84
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.3
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,149.8
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.2
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.42
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.48
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,100.41
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.19
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
922553,COLEMAN ROAD,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.47
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.3
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.05
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.9
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.1
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.9
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.96
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,15.3
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.57
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.88
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,93.16
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
922553,COLEMAN ROAD,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.59
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.68
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.99
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.9
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.1
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.5
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.98
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.02
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,15.5
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.75
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.66
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,93.94
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
922553,COLEMAN ROAD,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.43
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.98
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,33.56
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.28
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.8
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.2
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,163.3
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.82
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.41
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,15.7
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.62
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.32
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,99.27
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
922553,COLEMAN ROAD,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.43
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.88
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.6
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,161.1
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.18
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,15.8
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.26
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,107.12
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.28
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
922553,COLEMAN ROAD,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.6
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.4
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,45.06
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,150.0
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,135.8
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,182.4
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.43
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,15.8
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.8
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,111.79
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.23
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
922553,COLEMAN ROAD,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
