Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.68
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.53
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.71
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.48
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,136.3
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,167.7
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.24
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.01
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,15.9
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.95
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.28
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.55
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
922553,COLEMAN ROAD,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.4
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.26
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.35
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.44
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.27
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,40.9
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.8
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.8
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,162.1
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.35
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.43
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.79
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.9
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,16.0
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.68
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,107.43
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,112.54
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
922553,COLEMAN ROAD,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.0
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.51
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.05
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.27
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,149.2
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,166.4
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.52
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,16.1
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.92
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.48
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.93
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
922553,COLEMAN ROAD,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.79
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.75
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.98
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.8
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,153.0
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,157.7
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.26
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.68
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,16.2
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.52
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.17
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.68
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
922553,COLEMAN ROAD,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.8
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,49.23
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.37
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,67.2
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,210.0
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,199.1
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,144.6
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.63
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.14
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.29
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,16.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,106.63
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,117.04
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,102.36
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
922553,COLEMAN ROAD,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,58.62
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,46.52
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.08
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,85.7
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,236.8
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,189.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.1
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.13
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.99
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,16.4
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.2
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.71
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.13
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
922553,COLEMAN ROAD,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.77
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.18
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.62
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,64.1
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,205.6
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,155.1
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.8
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.87
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,16.6
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.98
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.11
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,114.06
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
922553,COLEMAN ROAD,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.41
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.1
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.87
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,58.7
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,183.4
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.8
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.85
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.3
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
