Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,16.7
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.39
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.53
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
922553,COLEMAN ROAD,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,51.36
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.74
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.13
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,68.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,206.9
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,120.7
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,146.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.74
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.22
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.63
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.6
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,16.8
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,117.99
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.25
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.54
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.3
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
922553,COLEMAN ROAD,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.93
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.83
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.79
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,54.8
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,177.7
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.9
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.8
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.94
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,16.9
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,113.99
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.77
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,104.16
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
922553,COLEMAN ROAD,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.63
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.66
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.85
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,54.7
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.3
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.3
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.09
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,17.1
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.18
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.59
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.89
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
922553,COLEMAN ROAD,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.25
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.28
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.59
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.63
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,17.4
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.62
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.64
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.48
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
922553,COLEMAN ROAD,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.59
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.13
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.53
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.7
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.72
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,17.6
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.21
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.32
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.58
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
922553,COLEMAN ROAD,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.26
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.21
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.6
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.8
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,163.5
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,142.7
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.9
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.29
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.66
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,17.6
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.67
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.06
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.22
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
922553,COLEMAN ROAD,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.49
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.36
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.31
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.0
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,140.7
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
