Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,17.7
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.89
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.48
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.14
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
922553,COLEMAN ROAD,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.48
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.05
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.58
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.0
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.46
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.3
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,17.9
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.56
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.82
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
922553,COLEMAN ROAD,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.28
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.94
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.76
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,39.3
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.8
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.8
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,18.1
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.07
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.35
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.88
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
922553,COLEMAN ROAD,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.05
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.47
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.36
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,137.2
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.3
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,18.2
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.15
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.36
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.57
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
922553,COLEMAN ROAD,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.5
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.11
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.68
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.9
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.9
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,171.5
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.83
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,18.4
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.87
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.05
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.64
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
922553,COLEMAN ROAD,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.23
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.86
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.67
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.0
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.4
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,18.5
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,98.71
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.82
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.71
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
922553,COLEMAN ROAD,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.95
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.21
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.28
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.9
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.4
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.99
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,18.7
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.87
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.72
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.4
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
922553,COLEMAN ROAD,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.71
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.11
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.53
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,161.5
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.9
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.6
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,19.0
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.67
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.21
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.01
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
922553,COLEMAN ROAD,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.25
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.69
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.22
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.7
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
