Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.82
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,19.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.62
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.46
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.76
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
922553,COLEMAN ROAD,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.54
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.37
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.17
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.7
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.8
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,19.5
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.01
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.75
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.01
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
922553,COLEMAN ROAD,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.03
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.73
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.55
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,46.9
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,19.9
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.01
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.29
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.54
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
922553,COLEMAN ROAD,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.66
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.08
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,19.9
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.9
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.57
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.24
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
922553,COLEMAN ROAD,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.73
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.44
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.86
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.6
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.45
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,19.6
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.82
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.31
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
922553,COLEMAN ROAD,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.17
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.55
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.3
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.3
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,19.4
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.09
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.66
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.23
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
922553,COLEMAN ROAD,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.11
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.05
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,37.96
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.62
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,154.9
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.69
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,19.1
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.48
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.7
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
922553,COLEMAN ROAD,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.49
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.75
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,52.9
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,148.8
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.65
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
