Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,19.0
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.05
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.85
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
922553,COLEMAN ROAD,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.3
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,38.34
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.55
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,59.5
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.2
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.3
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,18.6
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.09
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
922553,COLEMAN ROAD,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.4
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.49
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.46
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,58.3
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.5
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,161.3
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,18.4
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.34
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,80.93
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
922553,COLEMAN ROAD,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.76
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.28
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.09
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,131.4
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.36
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.19
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,18.3
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.24
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.13
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
922553,COLEMAN ROAD,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.94
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.67
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.61
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.06
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,51.6
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.3
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,18.0
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.98
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.04
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.49
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
922553,COLEMAN ROAD,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.45
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.39
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.32
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,41.9
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.6
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.7
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.1
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,17.8
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.76
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.72
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.49
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
922553,COLEMAN ROAD,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.8
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.07
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.97
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.4
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,17.7
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.12
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.57
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.16
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
922553,COLEMAN ROAD,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.32
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.76
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.2
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.2
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.8
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,17.5
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.89
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.2
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.03
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
