Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
922553,COLEMAN ROAD,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.21
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.97
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.44
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.1
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.2
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.42
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.3
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
922553,COLEMAN ROAD,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.3
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.14
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.44
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,45.7
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,160.0
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,122.7
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.8
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.39
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.0
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.74
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.66
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
922553,COLEMAN ROAD,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.45
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.31
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.17
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,45.9
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.8
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,148.1
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.86
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.01
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,16.9
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,93.95
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.81
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.22
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
922553,COLEMAN ROAD,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.06
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,40.84
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.5
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,51.8
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.1
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,167.7
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,16.9
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.92
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.43
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.76
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
922553,COLEMAN ROAD,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.98
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,37.93
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.91
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.3
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.3
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.75
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,16.9
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.47
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.64
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
922553,COLEMAN ROAD,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.57
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.28
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.96
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.6
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,141.3
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.6
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.32
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,17.0
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.22
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.48
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.38
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
922553,COLEMAN ROAD,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.73
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.23
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.97
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.3
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,17.1
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.72
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.26
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.82
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
922553,COLEMAN ROAD,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.9
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.32
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.09
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,140.4
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
