Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,16.9
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.54
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.92
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.25
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
922553,COLEMAN ROAD,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.69
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.05
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.63
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.7
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,117.6
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.37
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,16.9
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.41
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.9
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.93
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
922553,COLEMAN ROAD,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.41
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.88
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,44.01
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,49.3
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,177.2
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,16.8
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.59
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.9
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.39
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
922553,COLEMAN ROAD,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.84
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.35
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.82
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,49.3
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,118.3
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,157.2
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,16.7
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.93
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.92
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
922553,COLEMAN ROAD,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.71
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.31
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.47
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,52.3
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,159.9
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.27
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,16.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.83
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,98.31
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
922553,COLEMAN ROAD,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.58
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.6
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.37
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.1
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.42
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,16.5
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.11
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.87
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
922553,COLEMAN ROAD,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.25
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.31
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.81
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.9
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,16.5
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.63
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.89
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
922553,COLEMAN ROAD,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.22
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.9
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.9
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
