Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,16.3
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.95
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.24
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
922553,COLEMAN ROAD,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.09
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.24
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.71
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.04
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.4
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.7
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.9
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.87
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,16.2
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.83
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.82
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
922553,COLEMAN ROAD,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.04
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.72
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.51
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.75
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.49
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,16.1
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.52
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.16
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.23
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
922553,COLEMAN ROAD,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.12
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.99
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.3
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.65
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.95
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.14
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,15.6
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.69
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
922553,COLEMAN ROAD,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.96
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.24
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.92
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.2
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.2
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.73
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,15.4
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.36
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.07
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
922553,COLEMAN ROAD,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.59
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.01
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.09
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.37
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,15.2
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.95
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.07
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.49
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
922553,COLEMAN ROAD,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.76
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.35
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.27
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,37.4
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.9
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,15.0
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.21
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.29
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
922553,COLEMAN ROAD,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.04
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.81
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.35
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.6
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.33
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,14.9
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.84
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.93
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
922553,COLEMAN ROAD,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.15
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.84
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.01
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.13
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
