Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.14
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.4
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,14.6
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.79
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.6
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
922553,COLEMAN ROAD,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.57
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.57
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.9
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.9
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.81
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.4
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.15
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.17
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.32
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
922553,COLEMAN ROAD,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.4
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.09
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.51
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.4
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.35
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
922553,COLEMAN ROAD,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.44
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.49
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.56
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.6
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.1
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.35
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.96
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
922553,COLEMAN ROAD,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.51
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.71
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.78
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.8
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.49
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.82
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
922553,COLEMAN ROAD,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.35
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.61
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.87
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.1
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.1
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.51
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.0
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.7
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
922553,COLEMAN ROAD,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.78
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.38
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.57
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.7
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.11
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.85
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.63
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
922553,COLEMAN ROAD,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.32
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.24
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.33
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.13
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
