Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.27
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.35
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
922553,COLEMAN ROAD,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.31
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.65
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.48
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.1
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.3
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.26
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
922553,COLEMAN ROAD,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.96
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.84
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.1
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.68
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.89
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
922553,COLEMAN ROAD,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.58
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.25
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.49
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.02
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.9
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.15
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.96
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
922553,COLEMAN ROAD,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.91
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.58
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.15
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.6
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.79
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.7
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.4
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.24
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
922553,COLEMAN ROAD,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.58
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.32
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.6
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.3
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.29
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.11
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
922553,COLEMAN ROAD,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.15
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.51
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.3
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.63
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
922553,COLEMAN ROAD,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.19
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.79
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.3
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
