Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
922553,COLEMAN ROAD,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.81
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.91
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.63
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.08
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
922553,COLEMAN ROAD,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.31
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.86
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.3
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
922553,COLEMAN ROAD,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.03
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.02
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.42
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.2
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
922553,COLEMAN ROAD,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.4
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.92
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.74
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.79
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,12.1
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.34
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
922553,COLEMAN ROAD,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.0
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.98
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.54
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.28
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,12.0
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.81
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.64
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.21
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
922553,COLEMAN ROAD,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.09
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.85
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.15
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.9
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
922553,COLEMAN ROAD,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.75
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.01
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.03
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.8
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922553,COLEMAN ROAD,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.12
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.34
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.69
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,52.0
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
