Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.7
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.96
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
922553,COLEMAN ROAD,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.05
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.16
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.28
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.9
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,129.9
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.82
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.7
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.56
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
922553,COLEMAN ROAD,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.62
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.35
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.32
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.1
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,11.6
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,67.78
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
922553,COLEMAN ROAD,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,11.6
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
922553,COLEMAN ROAD,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.52
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.8
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.57
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,11.6
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.37
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
922553,COLEMAN ROAD,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.55
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,11.7
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
922553,COLEMAN ROAD,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.11
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,11.6
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.29
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.18
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
922553,COLEMAN ROAD,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.49
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.74
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
