Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,11.7
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
922553,COLEMAN ROAD,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.41
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.23
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,11.7
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
922553,COLEMAN ROAD,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.53
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.91
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.7
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.15
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,11.6
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.44
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
922553,COLEMAN ROAD,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.31
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.4
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.8
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,24.1
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.99
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,11.5
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.56
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
922553,COLEMAN ROAD,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.43
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,11.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.38
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.74
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
922553,COLEMAN ROAD,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.56
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.66
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.57
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.44
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,11.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
922553,COLEMAN ROAD,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.73
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.73
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.68
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,11.2
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.36
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.98
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
922553,COLEMAN ROAD,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.99
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.98
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.15
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.34
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,11.1
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.88
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
922553,COLEMAN ROAD,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.67
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.41
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
