Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,11.1
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,65.55
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
922553,COLEMAN ROAD,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.33
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.78
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.04
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,11.0
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.3
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
922553,COLEMAN ROAD,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.99
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.44
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.1
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.15
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,11.1
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.54
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.19
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
922553,COLEMAN ROAD,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.93
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.54
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.27
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.06
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.7
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.72
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,11.1
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,64.68
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.22
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
922553,COLEMAN ROAD,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.98
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.39
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,11.2
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.16
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
922553,COLEMAN ROAD,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.03
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.7
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.47
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.51
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,11.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922553,COLEMAN ROAD,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.08
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.03
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.75
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,11.2
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
922553,COLEMAN ROAD,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.06
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.89
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.67
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
