Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,11.2
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.64
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
922553,COLEMAN ROAD,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.49
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.28
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.55
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,11.1
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.59
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
922553,COLEMAN ROAD,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.7
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.95
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.4
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.51
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,11.0
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
922553,COLEMAN ROAD,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.63
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.75
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.04
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,10.9
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
922553,COLEMAN ROAD,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.97
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.57
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,10.8
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.61
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
922553,COLEMAN ROAD,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.1
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.08
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,10.8
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
922553,COLEMAN ROAD,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.44
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.79
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.1
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,10.7
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.63
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
922553,COLEMAN ROAD,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.74
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.66
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.02
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.51
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,10.7
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.98
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
922553,COLEMAN ROAD,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
