Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.79
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.83
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.13
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.75
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,10.8
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
922553,COLEMAN ROAD,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.68
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.21
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.36
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.52
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.3
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,10.8
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.49
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
922553,COLEMAN ROAD,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.63
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.12
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.25
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,11.0
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.98
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
922553,COLEMAN ROAD,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.49
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.73
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.93
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,11.2
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.87
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
922553,COLEMAN ROAD,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.16
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.79
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.66
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.85
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,11.6
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.89
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.73
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
922553,COLEMAN ROAD,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.02
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.48
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.7
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,12.2
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.14
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
922553,COLEMAN ROAD,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
